Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
