Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
