Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
