Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
