Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,3.1
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,3.0
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,2.9
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,2.8
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,2.8
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,2.7
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,2.8
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,2.8
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,2.9
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,2.9
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,2.9
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,2.9
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,3.0
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
