Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,3.0
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,3.0
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,3.1
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,3.1
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,3.3
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,3.3
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,3.4
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,3.4
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,3.5
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,3.6
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,3.7
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,3.8
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,3.8
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
