Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
