Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
