Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
