Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
