Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
