Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.3
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.3
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
776894,Brookside Way - Blakedown,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,5.0
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,4.7
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,4.6
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,4.7
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
