Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,240.7
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,305.5
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,300.8
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,5.0
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
776894,Brookside Way - Blakedown,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,261.4
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,257.5
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
776894,Brookside Way - Blakedown,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
