Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,248.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
776894,Brookside Way - Blakedown,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.4
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,253.2
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,250.2
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
776894,Brookside Way - Blakedown,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,248.3
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,315.5
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,310.7
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
776894,Brookside Way - Blakedown,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.8
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,241.8
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
776894,Brookside Way - Blakedown,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
