Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
