Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
