Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
