Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
