Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
