Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
