Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.96
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
