Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
