Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776894,Brookside Way - Blakedown,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776894,Brookside Way - Blakedown,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.13
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776894,Brookside Way - Blakedown,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776894,Brookside Way - Blakedown,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.9
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776894,Brookside Way - Blakedown,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
