Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
