Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
