Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
