Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.29
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
