Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
