Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
