Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,257.0
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.4
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
776894,Brookside Way - Blakedown,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
