Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
776894,Brookside Way - Blakedown,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,295.0
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,291.7
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
776894,Brookside Way - Blakedown,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.9
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,265.1
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,260.2
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
