Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
776894,Brookside Way - Blakedown,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.2
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.9
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
776894,Brookside Way - Blakedown,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.2
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,251.0
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
776894,Brookside Way - Blakedown,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.6
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,264.9
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,262.2
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
776894,Brookside Way - Blakedown,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,242.7
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,238.5
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
776894,Brookside Way - Blakedown,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,241.2
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,237.0
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
776894,Brookside Way - Blakedown,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.04
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
