Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,249.9
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,316.2
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,310.2
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
776894,Brookside Way - Blakedown,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776894,Brookside Way - Blakedown,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
