Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
