Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776894,Brookside Way - Blakedown,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
