Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
