Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
