Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
