Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
