Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
