Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.01
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
