Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
