Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.16
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.94
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
