Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.48
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
