Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
