Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
