Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
