Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.1
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.1
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
776894,Brookside Way - Blakedown,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
