Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
