Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
