Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
