Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.0
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.0
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
776894,Brookside Way - Blakedown,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
