Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,275.1
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,350.2
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,343.3
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
776894,Brookside Way - Blakedown,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
