Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
