Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
