Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
776894,Brookside Way - Blakedown,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,186.3
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,341.0
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,436.0
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,427.7
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
776894,Brookside Way - Blakedown,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
