Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,351.0
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,446.4
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,438.6
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
776894,Brookside Way - Blakedown,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.0
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,248.0
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,317.0
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,312.4
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
776894,Brookside Way - Blakedown,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,224.4
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,286.9
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,283.8
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
776894,Brookside Way - Blakedown,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
