Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,265.3
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,259.6
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
776894,Brookside Way - Blakedown,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.5
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,256.8
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.9
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
776894,Brookside Way - Blakedown,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,218.4
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,282.9
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,271.2
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.71
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
776894,Brookside Way - Blakedown,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
