Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
