Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,236.9
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,302.5
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,297.1
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
776894,Brookside Way - Blakedown,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
