Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
