Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
