Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
