Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
